Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.04
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.42
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.42
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.13
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
