Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.03
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.42
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.33
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.83
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.89
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
521887,Lancoed Winch Wen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.74
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.76
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.64
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.2
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
