Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.92
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.56
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.67
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.92
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.37
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.08
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.68
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
521887,Lancoed Winch Wen,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.38
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
