Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.99
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.13
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.12
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.55
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.93
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.43
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.22
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.13
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.34
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.67
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.41
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.81
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.12
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.89
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.74
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.26
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.89
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
