Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.38
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.16
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.96
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
521887,Lancoed Winch Wen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.19
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.19
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.43
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.27
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.37
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
521887,Lancoed Winch Wen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.77
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
521887,Lancoed Winch Wen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.62
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.76
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
521887,Lancoed Winch Wen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.49
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.01
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.52
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.44
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.84
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.03
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.62
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.28
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
