Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.07
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.72
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.67
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.18
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.18
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.9
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.4
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.46
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.61
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.69
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.31
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
521887,Lancoed Winch Wen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.44
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.13
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
521887,Lancoed Winch Wen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.34
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
521887,Lancoed Winch Wen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.92
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
