Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
521887,Lancoed Winch Wen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.14
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.6
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.35
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.76
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
521887,Lancoed Winch Wen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.33
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.91
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.97
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
521887,Lancoed Winch Wen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
521887,Lancoed Winch Wen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.33
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.95
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
521887,Lancoed Winch Wen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.89
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.96
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.56
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
521887,Lancoed Winch Wen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.63
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.2
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
