Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.54
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.58
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.59
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
521887,Lancoed Winch Wen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.43
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.36
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
521887,Lancoed Winch Wen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.42
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
521887,Lancoed Winch Wen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
