Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
521887,Lancoed Winch Wen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.74
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
521887,Lancoed Winch Wen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.26
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.88
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.83
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.54
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.8
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
