Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
521887,Lancoed Winch Wen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.67
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.22
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.91
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.34
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.16
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.53
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
521887,Lancoed Winch Wen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.16
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
521887,Lancoed Winch Wen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
