Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
521887,Lancoed Winch Wen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.06
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.35
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
521887,Lancoed Winch Wen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.52
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.14
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.88
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.25
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
521887,Lancoed Winch Wen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.62
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
521887,Lancoed Winch Wen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.59
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.31
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.04
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.25
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.64
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.87
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
521887,Lancoed Winch Wen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.42
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.19
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
521887,Lancoed Winch Wen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.3
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
