Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.13
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.32
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.48
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.26
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.16
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
521887,Lancoed Winch Wen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.42
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.24
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
521887,Lancoed Winch Wen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.11
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.61
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.2
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.53
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.16
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.85
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.96
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
521887,Lancoed Winch Wen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.46
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.99
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.99
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.99
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
