Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.22
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
521887,Lancoed Winch Wen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.61
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.68
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.34
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
521887,Lancoed Winch Wen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.39
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.9
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.69
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.76
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.8
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.28
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
521887,Lancoed Winch Wen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.29
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.65
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.61
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.56
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
521887,Lancoed Winch Wen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.3
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.53
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.21
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.08
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.09
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.98
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.14
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.95
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.54
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.56
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.98
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.67
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.37
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.31
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
