Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.26
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.62
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
521887,Lancoed Winch Wen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.31
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.52
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.8
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
521887,Lancoed Winch Wen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.12
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.46
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
521887,Lancoed Winch Wen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.61
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
521887,Lancoed Winch Wen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
521887,Lancoed Winch Wen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.41
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.91
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.58
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.11
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.7
