Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
521887,Lancoed Winch Wen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.08
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.88
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.46
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
521887,Lancoed Winch Wen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.94
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.53
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.22
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.76
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
521887,Lancoed Winch Wen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.88
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.19
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.89
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
521887,Lancoed Winch Wen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.56
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.12
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.18
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
521887,Lancoed Winch Wen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.27
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
521887,Lancoed Winch Wen,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.07
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.77
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.82
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
