Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
521887,Lancoed Winch Wen,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.37
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.16
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.61
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.28
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.35
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.58
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.79
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.7
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.27
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.93
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.72
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
521887,Lancoed Winch Wen,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.68
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
