Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
521887,Lancoed Winch Wen,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.14
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.71
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
521887,Lancoed Winch Wen,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.38
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.2
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
