Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.92
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
