Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.82
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.94
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.92
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
