Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.7
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
521887,Lancoed Winch Wen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.95
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.65
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.53
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
