Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.81
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.63
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.34
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.38
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
