Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
521887,Lancoed Winch Wen,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.09
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.58
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.99
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.77
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.93
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.87
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.89
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.58
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.23
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.68
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.13
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
