Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
521887,Lancoed Winch Wen,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.12
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
521887,Lancoed Winch Wen,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.67
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.9
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.55
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.04
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
521887,Lancoed Winch Wen,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.9
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.21
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.19
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
521887,Lancoed Winch Wen,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.72
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.41
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.73
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
521887,Lancoed Winch Wen,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.53
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.52
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.19
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.24
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.89
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.03
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.33
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.79
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
