Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
521887,Lancoed Winch Wen,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.95
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.01
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.13
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.01
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.71
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.86
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
521887,Lancoed Winch Wen,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.75
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.3
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.31
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
521887,Lancoed Winch Wen,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.33
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.96
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
521887,Lancoed Winch Wen,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.68
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.26
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
521887,Lancoed Winch Wen,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.21
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.62
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
521887,Lancoed Winch Wen,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.84
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.29
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.48
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.71
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.46
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
521887,Lancoed Winch Wen,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
