Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.19
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
521887,Lancoed Winch Wen,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.6
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
521887,Lancoed Winch Wen,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.0
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.13
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.48
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.76
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.64
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.28
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.21
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.16
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.32
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.4
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
521887,Lancoed Winch Wen,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.29
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.86
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.6
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.68
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.98
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.12
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.13
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.72
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
