Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
521887,Lancoed Winch Wen,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.34
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.55
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.21
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.53
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.99
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.92
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.45
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
521887,Lancoed Winch Wen,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.56
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.02
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.12
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
521887,Lancoed Winch Wen,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.34
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.4
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.8
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.12
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.15
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.94
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
521887,Lancoed Winch Wen,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.83
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.64
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.4
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.21
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
521887,Lancoed Winch Wen,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.32
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.8
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
