Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.33
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
521887,Lancoed Winch Wen,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.07
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.45
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
521887,Lancoed Winch Wen,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.37
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
521887,Lancoed Winch Wen,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
521887,Lancoed Winch Wen,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.76
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
