Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
521887,Lancoed Winch Wen,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.09
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.56
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
521887,Lancoed Winch Wen,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.89
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
