Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.81
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.21
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
521887,Lancoed Winch Wen,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.71
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.39
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
