Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
521887,Lancoed Winch Wen,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.11
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.1
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.36
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
521887,Lancoed Winch Wen,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.42
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.91
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
521887,Lancoed Winch Wen,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.54
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.22
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.2
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.82
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
