Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
521887,Lancoed Winch Wen,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.86
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
521887,Lancoed Winch Wen,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
521887,Lancoed Winch Wen,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.32
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.52
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
521887,Lancoed Winch Wen,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.32
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
