Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
521887,Lancoed Winch Wen,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.97
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.85
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
521887,Lancoed Winch Wen,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.76
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.65
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.87
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
521887,Lancoed Winch Wen,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.68
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
521887,Lancoed Winch Wen,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.37
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.48
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.03
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.9
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.11
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
