Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.36
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.68
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.26
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
521887,Lancoed Winch Wen,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.59
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.4
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.04
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.66
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
521887,Lancoed Winch Wen,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.26
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.62
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.39
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.86
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
521887,Lancoed Winch Wen,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.94
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.2
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.57
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
521887,Lancoed Winch Wen,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.55
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.73
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.67
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.84
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.14
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.76
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
