Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
521887,Lancoed Winch Wen,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
521887,Lancoed Winch Wen,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.92
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
521887,Lancoed Winch Wen,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.86
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.59
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.11
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.56
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
521887,Lancoed Winch Wen,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.6
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.45
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.46
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.56
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.08
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.07
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.67
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.48
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
521887,Lancoed Winch Wen,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.65
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.76
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.54
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
