Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.47
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
521887,Lancoed Winch Wen,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.54
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.34
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
