Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.86
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.66
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.87
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.88
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
