Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.82
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
