Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.41
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.38
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.67
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
