Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.87
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.82
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.75
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.15
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.81
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.08
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.17
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.09
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.55
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.5
