Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.7
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.33
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.75
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.78
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.7
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.09
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.64
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.62
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.18
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.2
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521887,Lancoed Winch Wen,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.23
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.51
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.73
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.96
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.05
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.97
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.41
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.32
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.7
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.15
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.87
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.4
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.24
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.6
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
521887,Lancoed Winch Wen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.56
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.99
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.64
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
