Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.32
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.91
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.21
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.6
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.61
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
521887,Lancoed Winch Wen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.6
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.54
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.34
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.95
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.8
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.09
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
521887,Lancoed Winch Wen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.55
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.2
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.28
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.68
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.38
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.0
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.83
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
