Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.72
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.69
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.49
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.11
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.98
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.62
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
521887,Lancoed Winch Wen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.38
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.97
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.85
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.18
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.72
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.93
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.76
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.07
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.36
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.25
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.1
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.78
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.56
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.7
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
521887,Lancoed Winch Wen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.21
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.56
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.25
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.42
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.11
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.28
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,153.9
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.83
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
