Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.89
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
521887,Lancoed Winch Wen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,44.78
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.84
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,191.1
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.75
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
521887,Lancoed Winch Wen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,37.69
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.69
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.17
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.84
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.19
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
521887,Lancoed Winch Wen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.22
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.88
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.88
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.05
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.37
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.52
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.46
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.57
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.76
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.83
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.33
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.88
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.72
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.77
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.49
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.9
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.34
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.14
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.34
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.16
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
521887,Lancoed Winch Wen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.54
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.98
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
