Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
521887,Lancoed Winch Wen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.22
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.62
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.48
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.58
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.22
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.94
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
521887,Lancoed Winch Wen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.89
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.64
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.29
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
521887,Lancoed Winch Wen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.86
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.44
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.7
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.58
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
521887,Lancoed Winch Wen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.73
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.14
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.7
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.53
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
521887,Lancoed Winch Wen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.67
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.3
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.08
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.7
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.74
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
