Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
521887,Lancoed Winch Wen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.58
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.1
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.41
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
521887,Lancoed Winch Wen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.56
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.65
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.44
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.8
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.83
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.61
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
521887,Lancoed Winch Wen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.13
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.52
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.04
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.7
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.15
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
