Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.8
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.34
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.76
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
