Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.84
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.48
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.39
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.42
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.36
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.21
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.28
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
