Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.17
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.76
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.32
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.62
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.79
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.39
