Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.17
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
521887,Lancoed Winch Wen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.32
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.4
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.02
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.87
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
521887,Lancoed Winch Wen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.74
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
