Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.59
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.97
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
521887,Lancoed Winch Wen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.92
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.22
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
521887,Lancoed Winch Wen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.48
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
521887,Lancoed Winch Wen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.55
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.8
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
