Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
521887,Lancoed Winch Wen,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.77
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.8
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
521887,Lancoed Winch Wen,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.25
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.83
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.66
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.64
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.34
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.87
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.16
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.36
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
