Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
521887,Lancoed Winch Wen,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.52
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.88
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
521887,Lancoed Winch Wen,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.83
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.19
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.19
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.11
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.2
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.52
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
521887,Lancoed Winch Wen,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.08
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.07
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
521887,Lancoed Winch Wen,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.97
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.79
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.04
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
521887,Lancoed Winch Wen,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.82
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
