Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
521887,Lancoed Winch Wen,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.4
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
521887,Lancoed Winch Wen,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.17
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
521887,Lancoed Winch Wen,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.59
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
521887,Lancoed Winch Wen,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.35
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
521887,Lancoed Winch Wen,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.33
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
521887,Lancoed Winch Wen,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.61
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.48
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
