Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.92
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.61
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
