Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.61
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
521887,Lancoed Winch Wen,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.66
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
