Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.76
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.2
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
