Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.52
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.38
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
521887,Lancoed Winch Wen,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
