Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.57
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.55
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.86
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
