Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.88
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.67
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.3
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.32
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.76
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.66
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.99
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.09
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.34
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
