Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.41
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
521887,Lancoed Winch Wen,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.61
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.34
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.42
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,34.7
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.04
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.17
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.14
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
521887,Lancoed Winch Wen,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.11
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.9
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.05
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
521887,Lancoed Winch Wen,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.18
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.41
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
521887,Lancoed Winch Wen,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.76
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.38
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.35
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.71
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
521887,Lancoed Winch Wen,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.75
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.28
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.06
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.7
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
