Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.04
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
521887,Lancoed Winch Wen,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.93
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
521887,Lancoed Winch Wen,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.33
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.41
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.93
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
521887,Lancoed Winch Wen,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.95
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.58
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
521887,Lancoed Winch Wen,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.92
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.17
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.59
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
521887,Lancoed Winch Wen,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.75
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.72
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.61
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.59
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.8
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.15
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
521887,Lancoed Winch Wen,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.58
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.43
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.25
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.08
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.02
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,35.2
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.6
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
521887,Lancoed Winch Wen,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.4
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.81
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.22
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
