Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.2
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
521887,Lancoed Winch Wen,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.25
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.2
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.97
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.19
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
521887,Lancoed Winch Wen,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.19
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.56
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.05
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.86
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
521887,Lancoed Winch Wen,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,35.62
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,152.3
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.27
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.96
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.82
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
521887,Lancoed Winch Wen,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.99
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.22
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.78
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.87
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
521887,Lancoed Winch Wen,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.43
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
