Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
521887,Lancoed Winch Wen,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,38.83
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.67
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.3
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.48
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
521887,Lancoed Winch Wen,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,38.68
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.16
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.2
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.43
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
521887,Lancoed Winch Wen,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.28
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.17
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.93
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.2
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.07
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.37
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.21
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
521887,Lancoed Winch Wen,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.22
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
521887,Lancoed Winch Wen,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.89
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.8
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.13
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.92
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.1
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.88
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.87
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.96
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
