Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.32
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.19
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.31
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.02
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.67
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.18
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.3
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.0
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
